Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,13.86
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,18.97
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,21.49
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
935504,ROUGHKNOWLES,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,12.96
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,19.35
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,23.87
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
935504,ROUGHKNOWLES,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,103.1
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,12.67
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,14.1
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,21.21
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,22.25
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
935504,ROUGHKNOWLES,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,11.78
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,13.37
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,19.3
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,21.2
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,6.65
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,10.55
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,14.71
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,18.24
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,19.94
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
935504,ROUGHKNOWLES,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,10.67
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,17.28
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,17.66
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,20.09
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,10.24
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,17.66
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,16.85
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,20.16
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,9.8
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,28.7
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,17.48
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,20.83
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,9.65
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,28.7
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,21.85
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,19.11
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,22.05
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
935504,ROUGHKNOWLES,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,11.67
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,9.69
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,20.97
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,18.75
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,21.5
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,11.82
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,21.13
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.77
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,20.41
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,21.7
