Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,11.6
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,21.72
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,19.08
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,22.24
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,12.22
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,11.71
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,23.15
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,19.36
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,21.64
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
935504,ROUGHKNOWLES,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,11.5
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,23.1
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,18.67
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,21.73
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,10.4
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,26.12
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,18.56
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,20.94
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
935504,ROUGHKNOWLES,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,11.95
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,23.67
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.1
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,21.33
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
935504,ROUGHKNOWLES,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,13.29
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,11.09
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,24.33
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,18.9
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,23.35
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,16.83
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,11.96
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,27.0
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,18.76
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,25.23
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
935504,ROUGHKNOWLES,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,108.7
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,11.91
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,23.71
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,17.63
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,22.98
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
935504,ROUGHKNOWLES,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,11.13
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,23.85
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,17.72
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,23.09
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,11.92
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,23.55
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,19.41
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,22.28
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
935504,ROUGHKNOWLES,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,9.19
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,13.63
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
