Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,15.79
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,27.42
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.45
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
935504,ROUGHKNOWLES,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,17.93
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,74.9
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,15.43
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,30.73
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
935504,ROUGHKNOWLES,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,19.07
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,79.6
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,17.01
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,31.71
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.89
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
935504,ROUGHKNOWLES,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,14.81
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,25.62
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,15.89
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
935504,ROUGHKNOWLES,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,10.16
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,11.11
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,11.03
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,17.01
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,26.48
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,18.34
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,112.8
935504,ROUGHKNOWLES,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,10.53
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,12.17
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,19.69
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,27.58
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,18.69
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
935504,ROUGHKNOWLES,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,11.52
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.82
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,27.68
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,14.96
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
935504,ROUGHKNOWLES,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,11.84
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,18.13
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,27.26
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
935504,ROUGHKNOWLES,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,11.74
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,19.53
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,26.66
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,16.96
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
935504,ROUGHKNOWLES,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,9.8
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.2
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,18.84
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,26.13
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
935504,ROUGHKNOWLES,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,11.24
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.2
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
