Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,20.29
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,26.65
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,19.92
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
935504,ROUGHKNOWLES,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,10.11
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,11.37
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,12.04
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,20.04
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,28.7
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,19.66
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,86.3
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.8
935504,ROUGHKNOWLES,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,10.65
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,12.01
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,19.07
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,28.83
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,22.98
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
935504,ROUGHKNOWLES,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,13.16
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,12.72
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,17.97
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,31.7
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,22.34
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
935504,ROUGHKNOWLES,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,12.31
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,12.77
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,21.43
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,30.94
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,22.69
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
935504,ROUGHKNOWLES,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,11.67
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,10.97
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,12.89
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,20.53
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,29.54
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,24.33
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
935504,ROUGHKNOWLES,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,14.07
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,22.31
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,30.16
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,26.29
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
935504,ROUGHKNOWLES,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,9.8
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,14.28
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,19.75
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,29.7
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,23.91
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
935504,ROUGHKNOWLES,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,12.82
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,22.2
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,29.77
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,23.96
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,64.3
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
935504,ROUGHKNOWLES,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,11.26
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,13.07
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,24.85
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,31.64
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,22.22
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.8
935504,ROUGHKNOWLES,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,11.13
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,9.61
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,16.54
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,69.2
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,26.41
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,33.96
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,24.59
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
935504,ROUGHKNOWLES,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
