Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,17.4
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,27.09
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,33.62
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,27.73
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.9
935504,ROUGHKNOWLES,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,15.76
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,27.04
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,34.78
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,25.71
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
935504,ROUGHKNOWLES,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,15.37
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,26.68
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,35.41
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,26.14
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,73.3
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,150.1
935504,ROUGHKNOWLES,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,10.73
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,14.98
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,25.67
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,35.66
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,25.57
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,73.3
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,150.9
935504,ROUGHKNOWLES,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,10.49
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,13.3
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,24.27
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,30.3
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,25.02
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
935504,ROUGHKNOWLES,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,10.14
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,13.22
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,27.74
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,30.39
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,24.78
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
935504,ROUGHKNOWLES,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,9.65
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,12.25
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,12.9
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,30.02
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,27.62
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,25.44
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
935504,ROUGHKNOWLES,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.6
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,13.33
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,25.13
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,25.94
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,24.09
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
935504,ROUGHKNOWLES,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,13.78
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,20.6
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,26.31
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,22.85
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
935504,ROUGHKNOWLES,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,13.85
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,22.83
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,26.75
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,23.42
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
935504,ROUGHKNOWLES,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,8.5
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,13.27
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
