Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,25.66
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,27.41
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,23.75
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,116.8
935504,ROUGHKNOWLES,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,103.9
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,14.57
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,8.17
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,24.57
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,28.43
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,25.69
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
935504,ROUGHKNOWLES,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,8.97
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,7.23
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,16.11
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,23.42
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,30.06
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,23.9
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
935504,ROUGHKNOWLES,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,9.04
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,14.41
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,25.36
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,27.03
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,21.05
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
935504,ROUGHKNOWLES,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,9.97
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,8.09
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,24.86
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,21.47
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,28.28
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.2
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,8.18
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,11.23
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,10.98
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,26.84
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,21.62
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,26.58
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
935504,ROUGHKNOWLES,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,10.97
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,10.42
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,25.58
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,25.92
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,25.26
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
935504,ROUGHKNOWLES,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,28.81
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,17.83
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,22.14
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
935504,ROUGHKNOWLES,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,26.33
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,21.62
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,22.65
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
935504,ROUGHKNOWLES,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,25.07
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,23.45
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,29.17
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
935504,ROUGHKNOWLES,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.39
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,22.38
