Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,18.19
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,29.48
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,9.49
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,21.7
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,19.52
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,25.66
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,64.7
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,22.49
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,18.39
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,24.73
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,9.67
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,24.05
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,16.59
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,27.83
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,72.9
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,21.15
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,20.12
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,22.46
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
935504,ROUGHKNOWLES,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,22.99
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,17.55
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,24.56
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
935504,ROUGHKNOWLES,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,18.99
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,17.11
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,17.58
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,9.04
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,22.75
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,21.49
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,17.03
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
935504,ROUGHKNOWLES,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,21.26
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,20.27
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,15.71
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
935504,ROUGHKNOWLES,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,8.93
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,22.69
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,16.47
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,9.04
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.2
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,22.25
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,18.38
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,18.02
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,9.16
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,5.1
