Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,18.66
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,18.11
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,19.19
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
935504,ROUGHKNOWLES,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,14.02
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,15.03
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
935504,ROUGHKNOWLES,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,14.03
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,16.59
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,16.41
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,2.26
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,15.28
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,11.33
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,17.02
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,16.54
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,15.39
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,19.09
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,86.8
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,16.15
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,14.84
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,20.34
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,15.99
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,13.87
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,21.24
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,2.83
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,17.88
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,13.25
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,18.18
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,18.59
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,13.55
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,20.7
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,8.9
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,19.15
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,13.92
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,20.9
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
