Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,17.38
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,16.76
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,17.85
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,17.58
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,16.4
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,18.45
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,17.37
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,19.62
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,19.68
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
935504,ROUGHKNOWLES,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,20.57
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,13.89
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,20.07
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,19.68
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,14.08
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,22.32
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,22.57
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,16.39
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,21.82
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,22.8
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,15.19
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,20.59
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.75
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,16.03
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,18.75
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.7
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.45
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,15.86
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,17.94
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,19.89
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,17.25
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,21.67
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
935504,ROUGHKNOWLES,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,8.09
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,8.17
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,20.3
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,16.3
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,18.98
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
