Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,24.97
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,18.21
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,15.36
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,21.23
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,15.87
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,19.21
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,20.18
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,17.54
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,18.64
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
935504,ROUGHKNOWLES,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,11.68
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,6.85
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,16.85
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,21.68
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,19.45
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
935504,ROUGHKNOWLES,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,12.41
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,17.24
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,22.23
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,14.98
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
935504,ROUGHKNOWLES,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,15.67
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,18.5
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,19.09
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,15.89
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,17.08
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,19.94
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,15.02
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,18.33
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,20.92
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
935504,ROUGHKNOWLES,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,3.39
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,19.19
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,14.85
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,20.29
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,6.65
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,20.58
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,15.81
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,19.04
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,9.42
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,8.73
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
