Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,23.57
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,16.13
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,21.48
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
935504,ROUGHKNOWLES,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,12.75
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,22.48
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,19.79
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,18.98
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
935504,ROUGHKNOWLES,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,12.18
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,23.56
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,19.66
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,19.93
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,98.9
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,20.2
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,19.29
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,20.16
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,20.72
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,17.95
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,18.99
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
935504,ROUGHKNOWLES,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,21.35
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,15.5
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,22.38
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,3.39
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,20.39
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,17.49
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,20.35
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,21.52
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,14.95
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,19.51
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,21.11
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,16.71
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,22.43
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,21.56
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,17.86
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,7.08
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
