Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,21.1
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,21.11
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,19.21
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
935504,ROUGHKNOWLES,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.18
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,6.65
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,21.88
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,21.08
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,20.21
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,19.23
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,17.32
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,17.96
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,19.46
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,21.59
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,16.37
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
935504,ROUGHKNOWLES,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,12.15
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,20.28
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,19.32
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,17.59
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,22.62
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,17.89
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,15.32
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,22.75
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,18.27
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,16.29
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,22.84
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,15.29
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,17.62
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,17.92
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,15.13
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,18.9
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
935504,ROUGHKNOWLES,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,3.39
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,16.56
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,16.95
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,17.36
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,16.44
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,17.53
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,3.64
