Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.74
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,18.09
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,16.53
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
935504,ROUGHKNOWLES,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,2.58
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,17.63
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,17.06
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,15.34
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,17.17
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,17.03
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,18.24
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,14.16
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,14.67
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,17.86
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,7.79
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,10.44
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,13.08
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,17.22
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,50.3
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,11.47
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,11.73
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,17.96
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,16.12
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,13.06
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,12.07
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,18.92
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,10.2
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,11.69
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,19.76
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
935504,ROUGHKNOWLES,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,14.5
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,20.75
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
