Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,12.21
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,14.23
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,22.22
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.71
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,21.21
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,11.56
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,20.15
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,8.68
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,13.65
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,23.27
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
935504,ROUGHKNOWLES,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,10.11
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,13.07
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,25.44
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.16
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.14
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,24.79
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,8.95
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.16
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,14.13
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,27.73
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,13.16
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,26.67
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,78.9
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.16
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,27.2
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,14.85
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,27.95
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
935504,ROUGHKNOWLES,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,12.44
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,10.3
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.2
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.49
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,12.12
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,27.65
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,79.5
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,12.15
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
