Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,12.91
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,27.0
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,115.7
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,10.85
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,12.28
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,25.78
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,9.95
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,2.5
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,9.16
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,12.62
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,25.45
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,12.63
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,23.12
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,2.37
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,10.5
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,14.46
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,23.21
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,9.23
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.36
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,23.85
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,66.2
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
935504,ROUGHKNOWLES,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.0
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,8.95
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,9.36
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,12.4
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,24.31
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,104.8
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,2.5
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,13.27
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,24.48
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,9.12
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,11.84
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,13.27
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,25.97
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,9.97
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,10.73
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,12.85
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,25.97
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,10.95
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,12.32
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,13.01
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,27.1
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,9.28
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
