Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,16.52
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,12.34
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,27.3
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,9.6
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,11.05
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.43
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,17.01
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,13.08
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,26.52
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
935504,ROUGHKNOWLES,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,17.94
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,13.59
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,24.45
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
935504,ROUGHKNOWLES,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,17.01
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.91
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,24.59
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
935504,ROUGHKNOWLES,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,10.95
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,16.91
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,13.47
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,25.88
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,16.87
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,13.91
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,25.91
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,9.65
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,19.3
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,12.94
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,25.7
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,9.78
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,19.2
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,15.59
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,27.91
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,2.31
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,17.77
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,20.78
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,25.54
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
935504,ROUGHKNOWLES,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
